Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
