Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
525551,Plas Road Rhos,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
525551,Plas Road Rhos,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
