Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
525551,Plas Road Rhos,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
525551,Plas Road Rhos,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
525551,Plas Road Rhos,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
