Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
525551,Plas Road Rhos,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
525551,Plas Road Rhos,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
525551,Plas Road Rhos,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
525551,Plas Road Rhos,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
525551,Plas Road Rhos,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
