Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
525551,Plas Road Rhos,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
525551,Plas Road Rhos,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
525551,Plas Road Rhos,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
525551,Plas Road Rhos,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
525551,Plas Road Rhos,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
525551,Plas Road Rhos,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
