Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
525551,Plas Road Rhos,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
525551,Plas Road Rhos,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
525551,Plas Road Rhos,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
525551,Plas Road Rhos,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
525551,Plas Road Rhos,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
