Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
