Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
