Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
