Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
525551,Plas Road Rhos,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
