Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
525551,Plas Road Rhos,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
525551,Plas Road Rhos,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
525551,Plas Road Rhos,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
