Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
