Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
