Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
