Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
