Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
