Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
