Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
