Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
