Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
