Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
525551,Plas Road Rhos,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
525551,Plas Road Rhos,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
525551,Plas Road Rhos,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
525551,Plas Road Rhos,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525551,Plas Road Rhos,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.6
