Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
525551,Plas Road Rhos,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
525551,Plas Road Rhos,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
525551,Plas Road Rhos,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
525551,Plas Road Rhos,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
525551,Plas Road Rhos,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
