Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
525551,Plas Road Rhos,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
525551,Plas Road Rhos,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
525551,Plas Road Rhos,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
525551,Plas Road Rhos,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
