Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
525551,Plas Road Rhos,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
