Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
