Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
525551,Plas Road Rhos,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
