Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
