Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.8
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
