Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.7
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.6
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
525551,Plas Road Rhos,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
