Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.2
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
