Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.1
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
