Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.0
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
525551,Plas Road Rhos,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.7
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.5
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.4
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.4
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.4
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.5
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.6
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
