Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.7
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.8
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.8
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.9
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.0
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.1
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.2
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
