Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
