Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
