Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
525551,Plas Road Rhos,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
