Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
