Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
525551,Plas Road Rhos,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
525551,Plas Road Rhos,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
