Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
525551,Plas Road Rhos,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
525551,Plas Road Rhos,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
525551,Plas Road Rhos,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
