Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
525551,Plas Road Rhos,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
525551,Plas Road Rhos,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
