Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
