Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
