Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
