Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
