Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
525551,Plas Road Rhos,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.8
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.7
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
525551,Plas Road Rhos,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
525551,Plas Road Rhos,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
525551,Plas Road Rhos,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
