Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
525551,Plas Road Rhos,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.2
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.0
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.7
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.5
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.2
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
