Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.9
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.6
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.4
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.3
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.3
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.3
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.5
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.5
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
