Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.7
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.8
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.8
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.9
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.0
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.1
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
