Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.2
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.4
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.5
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.6
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.6
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.8
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.8
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
