Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.9
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.0
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.2
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.6
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
