Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.7
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.8
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
