Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
