Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
525551,Plas Road Rhos,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
525551,Plas Road Rhos,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
