Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
525551,Plas Road Rhos,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
