Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
525551,Plas Road Rhos,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
525551,Plas Road Rhos,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
