Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
525551,Plas Road Rhos,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
525551,Plas Road Rhos,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
525551,Plas Road Rhos,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
525551,Plas Road Rhos,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
