Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.33
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
525551,Plas Road Rhos,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
