Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
525551,Plas Road Rhos,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
