Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
525551,Plas Road Rhos,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
