Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
