Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
