Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
525551,Plas Road Rhos,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
