Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
