Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
525551,Plas Road Rhos,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.4
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.7
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
